Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
252011,Birch Road,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252011,Birch Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
252011,Birch Road,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252011,Birch Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
252011,Birch Road,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
252011,Birch Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
252011,Birch Road,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
252011,Birch Road,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
