Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252011,Birch Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
252011,Birch Road,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
